Network_Reference_ID,Parent_Network_Reference_ID,Substation_Name,Substation_Number,Asset_Type,Latitude,Longitude,Fault_Level_Headroom,Group,Bulk_Supply_Point_Name,Primary_Substation,Upstream_Voltage,Downstream_Voltage,Firm_Capacity_of_Substation_(MVA),Reverse_Power_Capability_(MVA),Measured_Peak_Demand_(MVA),Upstream_Equipment_Ratings_3Ph_Make_(kA),Upstream_Equipment_Ratings_3Ph_Break_(kA),Upstream_Short_Circuit_Currents_3Ph_Make_(kA),Upstream_Short_Circuit_Currents_3Ph_Break_(kA),Downstream_Equipment_Ratings_3Ph_Make_(kA),Downstream_Equipment_Ratings_3Ph_Break_(kA),Downstream_Short_Circuit_Currents_3Ph_Make_(kA),Downstream_Short_Circuit_Currents_3Ph_Break_(kA),Upstream_Equipment_Ratings_1Ph_Make_(kA),Upstream_Equipment_Ratings_1Ph_Break_(kA),Upstream_Short_Circuit_Currents_1Ph_Make_(kA),Upstream_Short_Circuit_Currents_1Ph_Break_(kA),Downstream_Equipment_Ratings_1Ph_Make_(kA),Downstream_Equipment_Ratings_1Ph_Break_(kA),Downstream_Short_Circuit_Currents_1Ph_Make_(kA),Downstream_Short_Circuit_Currents_1Ph_Break_(kA),Demand_Headroom_(MVA),Generation_Headroom_(MVA),Fault_Level_Headroom_(kA),Total_Inferred_Generation_(MVA),Demand_Headroom_RAG,Generation_Headroom_RAG,Fault_Level_Headroom_RAG,Aggregated_Demand_Headroom_RAG,Aggregated_Generation_Headroom_RAG,Upstream_Demand_Headroom_RAG,Upstream_Generation_Headroom_RAG,Upstream_Demand_Headroom,Upstream_Generation_Headroom,Generator_Types,Generation_Connected_(kVA),Generation_Offered_Not_Accepted_(kVA),Generation_Accepted_Not_Connected_(kVA),Statement_of_Works
314665,314556,Alfreton 33kv S Stn,890014,BSP,53.1088,-1.385,4,Chesterfield 132kV,Alfreton,Alfreton,,33,78,39,59.34,,,,,43.75,17.5,42.14,14.1,,,,,,,2.92,1.93,18.66,-45.84,3.4,102.6402,Green,Red,Green,Green,Red,,,0,0,"Landfill Gas, Sewage Gas, Biogas (not CHP),Photovoltaic,To be confirmed,Onshore Wind,Other Generation,Hydro,Mixed,Mini CHP (<1MW)",69280.4,19600,136000,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
315189,314660,Allenton 33 11kv S Stn,870043,Primary,52.8939,-1.4531,0,Willington 132kV,Derby South,Allenton,33,11,48,24,28.01,,,,,50,20,35.8,13.34,,,,,,,4.29,2.97,19.99,30.97,6.66,1.4314,Green,Green,Green,Green,Green,Green,Green,54.92,74.51,"Micro CHP (Domestic),Photovoltaic",2862.8,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
257,31,Alma Road,330020,Primary,50.3835,-4.1544,0.9,Abham_Exeter _Landulph,MILEHOUSE 33KV,ALMA ROAD 11kV,33,11,23,9.12,10.59,,,,,32.75,13.1,22.78,8.7,,,,,,,,,12.41,11.52,4.4,0.6559,Green,Green,Green,Green,Green,Green,Green,74.54,97.42,Photovoltaic,1967.7,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customers generation will be included in the South West Operational Tripping Scheme (the SWOTS) required by National Grid Electricity Transmission (NGET). The SWOTS will automatically constrain the Customers generation output to zero during N-3 outage conditions on the National Electricity Transmission System (NETS)."
15045,106,Almondsbury,111935,Primary,51.5499,-2.5695,1.981,Iron Acton,BRADLEY STOKE 33kV,ALMONDSBURY 11kV,33,11,22.86,9.12,12.09,,,,,32.75,11.97,22.82,8.46,,,,,,,,,10.77,12.11,3.51,0.5195,Green,Green,Green,Green,Red,Green,Red,40.2,-7.89,"Hydro,Onshore Wind,Photovoltaic",1039,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
314907,314769,Alveston 33/11kv,790008,Primary,51.5941,-2.521,0,Iron Acton 132kV,Chipping Sodbury 132 33,Alveston 33 11,33,11,17.5,8.75,13.66,43.7,17.5,6.15,3.05,40,16,2.29,0.91,,,1.09,0.68,,,0.53,0.21,3.84,8.47,14.45,4.6248,Green,Green,Green,Green,Green,Green,Green,43.18,38.87,"Mixed,Other Generation,Onshore Wind,Photovoltaic",8249.6,0,1000,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
315148,314665,Ambergate 33/11kv,890077,Primary,53.0628,-1.4824,4,Chesterfield 132kV,Alfreton,Ambergate,33,11,21.8,10.9,6.93,,,8.03,4.17,32.8,13.12,19.58,8.59,,,1.87,1.16,,,1.91,1.01,14.87,12.22,4.53,0.8572,Green,Green,Green,Green,Red,Green,Red,18.66,-45.84,"To be confirmed,Photovoltaic,Onshore Wind",1714.4,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
245341,245516,Ammanford Primary,520002,BSP,51.7728,-4.0298,4.545,Swansea North 132kV,,Ammanford 33kV,132,33,90,45,40.09,76.5,30.6,22.95,9.07,62.5,20.07,31.64,11.79,76.5,30.6,22.61,9.55,,,,,49.91,22.17,8.28,34.8521,Green,Green,Green,Green,Green,,,0,0,"Mixed,Storage (Battery),Onshore Wind,Photovoltaic,Hydro,To be confirmed",34802.1,5015,50,
253535,245341,Ammanford Primary,520002,Primary,51.7728,-4.0298,4.545,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
315271,,Anderson Lane 33 11kv S Stn,900032,Primary,53.2426,-0.5393,0,West Burton 132kV,Lincoln 33,Anderson Lane,33,11,23,11.5,15.07,,,,,32.8,13.12,23.82,8.2,,,,,,,3.87,2.64,7.93,15.51,4.92,1.0096,Green,Green,Green,Green,Green,,,0,0,Photovoltaic,3028.8,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customer's generation will be included in the SGT Active Network Management Scheme (ANM) .The SGT ANM will automatically curtail the output of the Customer's generation in order to control power flow in reverse direction through the Supergrid Transformers (SGTs) at this Grid Supply Point."
315001,314612,Annesley (Kirkby) 11kv S Stn,890033,Primary,53.0886,-1.245,4,Chesterfield 132kV,Annesley (3 & 4),Annesley (Kirkby),33,11,32.6,16.3,22.81,,,,,45.75,18.3,49.41,16.08,,,,,,,2.64,1.52,9.79,13.47,2.22,9.3719,Green,Green,Amber,Red,Red,Red,Red,-34.36,1.22,"Onshore Wind,Landfill Gas, Sewage Gas, Biogas (not CHP),Photovoltaic",18743.8,60,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
314612,314556,Annesley 33kv S Stn,890007,BSP,53.0885,-1.2458,4,Chesterfield 132kV,Annesley (1 & 2),Annesley (1 & 2),,33,58.5,29.25,92.86,,,,,65.5,26.2,39.37,13.91,,,,,,,3.68,2.57,-34.36,1.22,12.29,55.6429,Red,Red,Green,Red,Red,,,0,0,"Landfill Gas, Sewage Gas, Biogas (not CHP),Micro CHP (Domestic),Onshore Wind,Mixed,Other Generation,Storage (Battery),To be confirmed,Hydro,Photovoltaic",101285.8,76,10000,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
314875,314582,Ansty 33 11kv S Stn,930061,Primary,52.429,-1.401,4.119,Coventry 132kV,Coventry North,Ansty,33,11,22,11,8.84,,,,,62.5,25,21.14,8.01,,,,,,,2.11,1.49,13.16,10.52,16.99,3.1285,Green,Green,Green,Green,Green,Green,Green,49.38,67.98,"Photovoltaic,Landfill Gas, Sewage Gas, Biogas (not CHP),Other Generation,Mini CHP (<1MW)",3065,3120,3192,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
314882,314577,Apollo 33 11kv S Stn,930068,Primary,52.6382,-1.7101,1.43,Lea Marston 132kV,Tamworth Town 33,Apollo,,11,23,11.5,16.78,,,,,,,,,,,,,,,,,6.22,16.81,,0.2238,Green,Green,,Green,Green,Green,Green,41.72,33.81,"Other Generation,Photovoltaic,Onshore Wind",447.6,14000,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
314892,314576,Arley 33 11kv S Stn,930078,Primary,52.502,-1.5755,4.119,Coventry 132kV,Nuneaton,Arley,33,11,10,5,4.44,,,,,40,16,11,4.33,,,,,,,0.72,0.51,5.56,6.07,11.67,0.2608,Green,Green,Green,Green,Green,Green,Green,35.67,73.22,"Photovoltaic,Onshore Wind",521.6,160,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
271,36,Armada Street,330021,Primary,50.3769,-4.1357,0.4,Abham_Exeter _Landulph,PLYMOUTH 33KV,ARMADA STREET 11kV,33,11,19.5,9.12,12.39,,,,,32.75,13.1,29.42,11.05,,,,,,,,,7.11,12.54,2.05,0.1773,Green,Green,Amber,Green,Green,Green,Green,69.39,50.02,Photovoltaic,531.9,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customers generation will be included in the South West Operational Tripping Scheme (the SWOTS) required by National Grid Electricity Transmission (NGET). The SWOTS will automatically constrain the Customers generation output to zero during N-3 outage conditions on the National Electricity Transmission System (NETS)."
314979,314610,Arnold 33/11kv,880027,Primary,53.0077,-1.1241,3,Stoke Bardolph 132kV,Nottingham East,Arnold,33,11,21.4,10.7,15.28,,,,,32.8,13.12,26.49,10.34,,,,,,,2.9,1.98,6.12,7.92,2.78,7.6682,Green,Green,Green,Green,Amber,Green,Amber,42.26,6.42,"Mixed,Photovoltaic,Landfill Gas, Sewage Gas, Biogas (not CHP)",7336.4,0,8000,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
315251,,Asfordby 11kv S Stn,910047,Primary,52.7811,-0.9292,4.1,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customer's generation will be included in the SGT Active Network Management Scheme (ANM).The SGT ANM will automatically curtail the output of the Customer's generation in order to control power flow in reverse direction through the Supergrid Transformers (SGTs) at this Grid Supply Point"
315176,314657,Ashbourne 33 11kv S Stn,870030,Primary,53.0141,-1.7115,0,Willington 132kV,Winster,Ashbourne,33,11,26.4,13.2,17.34,,,,,32.8,13.12,21.14,8.55,,,,,,,2.85,1.95,9.06,13.09,4.57,5.1089,Green,Green,Green,Green,Green,Green,Green,21.62,32.96,"Photovoltaic,Onshore Wind,Hydro",9317.8,0,900,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
380,45,Ashburton,340013,Primary,50.5196,-3.7447,0.4,Abham_Exeter _Landulph,TOTNES 33KV,ASHBURTON 11kV,33,11,9.78,8,7,,,,,32.75,13.1,9.12,3.72,,,,,,,,,2.78,8.18,9.38,1.9193,Green,Green,Green,Green,Red,Green,Red,8.33,-43.56,"Onshore Wind,Other Generation,Photovoltaic",5757.9,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customers generation will be included in the South West Operational Tripping Scheme (the SWOTS) required by National Grid Electricity Transmission (NGET). The SWOTS will automatically constrain the Customers generation output to zero during N-3 outage conditions on the National Electricity Transmission System (NETS). ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customers generation will be included in the South West Operational Tripping Scheme (the SWOTS) required by National Grid Electricity Transmission (NGET). The SWOTS will automatically constrain the Customers generation output to zero during N-3 outage conditions on the National Electricity Transmission System (NETS). ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customers generation will be included in the South West Operational Tripping Scheme (the SWOTS) required by National Grid Electricity Transmission (NGET). The SWOTS will automatically constrain the Customers generation output to zero during N-3 outage conditions on the National Electricity Transmission System (NETS)."
315087,314670,Ashby De La Zouch 33/11kv,930101,Primary,52.7585,-1.4808,2.854,Drakelow 132kV,Gresley,Ashby-De-La-Zouch,33,11,23,11.5,10.71,,,,,32.8,13.12,19.71,7.16,,,,,,,2.79,1.95,12.29,10.15,5.96,5.0669,Green,Green,Green,Green,Red,Green,Red,14.11,-14.66,Photovoltaic,10133.8,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
245430,245437,Ashgrove,510064,Primary,51.5174,-3.2173,3,Cardiff East & Aberthaw 132kV,,Ashgrove 11kV,33,11,11.4,5.7,9.7,43.75,17.5,37.5,15.24,32.75,13.1,22.5,8.6,,,,,,,,,1.7,8.38,2.26,0.5306,Amber,Green,Amber,Amber,Green,Green,Green,44.56,49.38,Photovoltaic,1591.8,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- WPD has previously submitted a Statement of Works (SoW) request to National Grid Electricity Transmission (NGET) for other generation schemes in South Wales. This process has highlighted that thermal generation and/or storage will be prevented from connection until further works are completed.  The assessment of these further works will require WPD to make a new Modification Application to NGET."
