Network_Reference_ID,Parent_Network_Reference_ID,Substation_Name,Substation_Number,Asset_Type,Latitude,Longitude,Fault_Level_Headroom,Group,Bulk_Supply_Point_Name,Primary_Substation,Upstream_Voltage,Downstream_Voltage,Firm_Capacity_of_Substation_(MVA),Reverse_Power_Capability_(MVA),Measured_Peak_Demand_(MVA),Upstream_Equipment_Ratings_3Ph_Make_(kA),Upstream_Equipment_Ratings_3Ph_Break_(kA),Upstream_Short_Circuit_Currents_3Ph_Make_(kA),Upstream_Short_Circuit_Currents_3Ph_Break_(kA),Downstream_Equipment_Ratings_3Ph_Make_(kA),Downstream_Equipment_Ratings_3Ph_Break_(kA),Downstream_Short_Circuit_Currents_3Ph_Make_(kA),Downstream_Short_Circuit_Currents_3Ph_Break_(kA),Upstream_Equipment_Ratings_1Ph_Make_(kA),Upstream_Equipment_Ratings_1Ph_Break_(kA),Upstream_Short_Circuit_Currents_1Ph_Make_(kA),Upstream_Short_Circuit_Currents_1Ph_Break_(kA),Downstream_Equipment_Ratings_1Ph_Make_(kA),Downstream_Equipment_Ratings_1Ph_Break_(kA),Downstream_Short_Circuit_Currents_1Ph_Make_(kA),Downstream_Short_Circuit_Currents_1Ph_Break_(kA),Demand_Headroom_(MVA),Generation_Headroom_(MVA),Fault_Level_Headroom_(kA),Total_Inferred_Generation_(MVA),Demand_Headroom_RAG,Generation_Headroom_RAG,Fault_Level_Headroom_RAG,Aggregated_Demand_Headroom_RAG,Aggregated_Generation_Headroom_RAG,Upstream_Demand_Headroom_RAG,Upstream_Generation_Headroom_RAG,Upstream_Demand_Headroom,Upstream_Generation_Headroom,Generator_Types,Generation_Connected_(kVA),Generation_Offered_Not_Accepted_(kVA),Generation_Accepted_Not_Connected_(kVA),Statement_of_Works
245423,245414,Barry Grid Primary,510088,BSP,51.4143,-3.2786,3.5,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,"Photovoltaic,Landfill Gas, Sewage Gas, Biogas (not CHP),Onshore Wind,Other Generation,To be confirmed,Mixed,Micro CHP (Domestic)",135639.9,150,3225,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- WPD has previously submitted a Statement of Works (SoW) request to National Grid Electricity Transmission (NGET) for other generation schemes in South Wales. This process has highlighted that thermal generation and/or storage will be prevented from connection until further works are completed.  The assessment of these further works will require WPD to make a new Modification Application to NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- WPD has previously submitted a Statement of Works (SoW) request to National Grid Electricity Transmission (NGET) for other generation schemes in South Wales. This process has highlighted that thermal generation and/or storage will be prevented from connection until further works are completed.  The assessment of these further works will require WPD to make a new Modification Application to NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- WPD has previously submitted a Statement of Works (SoW) request to National Grid Electricity Transmission (NGET) for other generation schemes in South Wales. This process has highlighted that thermal generation and/or storage will be prevented from connection until further works are completed.  The assessment of these further works will require WPD to make a new Modification Application to NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- WPD has previously submitted a Statement of Works (SoW) request to National Grid Electricity Transmission (NGET) for other generation schemes in South Wales. This process has highlighted that thermal generation and/or storage will be prevented from connection until further works are completed.  The assessment of these further works will require WPD to make a new Modification Application to NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- WPD has previously submitted a Statement of Works (SoW) request to National Grid Electricity Transmission (NGET) for other generation schemes in South Wales. This process has highlighted that thermal generation and/or storage will be prevented from connection until further works are completed.  The assessment of these further works will require WPD to make a new Modification Application to NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- WPD has previously submitted a Statement of Works (SoW) request to National Grid Electricity Transmission (NGET) for other generation schemes in South Wales. This process has highlighted that thermal generation and/or storage will be prevented from connection until further works are completed.  The assessment of these further works will require WPD to make a new Modification Application to NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- WPD has previously submitted a Statement of Works (SoW) request to National Grid Electricity Transmission (NGET) for other generation schemes in South Wales. This process has highlighted that thermal generation and/or storage will be prevented from connection until further works are completed.  The assessment of these further works will require WPD to make a new Modification Application to NGET."
252467,245423,Barry Grid Primary,510088,Primary,51.4143,-3.2786,3.5,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,Photovoltaic,2491.5,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- WPD has previously submitted a Statement of Works (SoW) request to National Grid Electricity Transmission (NGET) for other generation schemes in South Wales. This process has highlighted that thermal generation and/or storage will be prevented from connection until further works are completed.  The assessment of these further works will require WPD to make a new Modification Application to NGET."
521902,314573,Bartley Green 132/11kv,670138,BSP,52.4412,-1.9864,0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,"National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range."
315382,521902,Bartley Green 132/11kv,670138,Primary,52.4412,-1.9864,0,Kitwell 132kV,Bartley Green 132 11 (GT1),Bartley Green 132 11,132,11,39,19.5,28.22,39,15.3,32.77,11.83,32.8,13.1,21.12,7.39,46.9,18.4,35.42,15.5,,,1.9,1.34,10.78,27.02,3.47,1.4413,Green,Green,Green,Green,Green,,,0,0,"Hydro,Photovoltaic",2882.6,0,0,"National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range."
314825,314600,Barton Under Needwood 33 11kv S Stn,870013,Primary,52.7583,-1.7045,2.854,Drakelow 132kV,Burton South,Barton Under Needwood,33,11,23,11.5,9.41,,,,,33.4,18.1,20.22,7.54,,,,,,,2.79,1.94,13.59,12.68,10.56,2.1437,Green,Green,Green,Green,Red,Green,Red,75.36,-23.83,Photovoltaic,4287.4,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
15216,48,Barton.,340024,Primary,50.4887,-3.5363,0.4,Abham_Exeter _Landulph,TORQUAY 33KV,BARTON 11kV,33,11,22.86,9.12,11.34,,,,,32.75,13.1,21.29,8.42,,,,,,,,,11.52,11.69,4.68,0.7111,Green,Green,Green,Green,Green,Green,Green,52.93,36.81,"Photovoltaic,Mixed",2133.3,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customers generation will be included in the South West Operational Tripping Scheme (the SWOTS) required by National Grid Electricity Transmission (NGET). The SWOTS will automatically constrain the Customers generation output to zero during N-3 outage conditions on the National Electricity Transmission System (NETS). ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customers generation will be included in the South West Operational Tripping Scheme (the SWOTS) required by National Grid Electricity Transmission (NGET). The SWOTS will automatically constrain the Customers generation output to zero during N-3 outage conditions on the National Electricity Transmission System (NETS)."
315085,314646,Barwell 33 11kv S Stn,930099,Primary,52.5828,-1.3384,4.119,Coventry 132kV,Hinckley 33,Barwell,33,11,12,6,9.45,,,,,50,20,17,6.64,,,,,,,2.72,1.91,2.55,5.38,13.36,3.4564,Green,Green,Green,Green,Red,Green,Red,13.17,-2.57,"Micro CHP (Domestic),Photovoltaic",912.8,0,6000,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
94,131,Bath (Dolemeads) 132,164087,BSP,51.3785,-2.3539,TBC,Melksham,BATH (DOLEMEADS) 33kV,BATH (DOLEMEADS) 33kV,132,33,114.32,45.76,72.63,,,,,78.75,27.16,34.61,12.47,,,,,,,,,41.69,55.16,14.69,12.6308,Green,Green,Green,Green,Green,,,0,0,"Micro CHP (Domestic),To be confirmed,Other Generation,Mixed,Photovoltaic,Onshore Wind,Mini CHP (<1MW),Small CHP (>1MW, <5MW)",25261.6,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
15118,127,Bath Road Primary,210160,Primary,51.1419,-2.9814,1.983,Bridgwater_Taunton,BRIDGWATER 33kV,BATH ROAD 11kV,33,11,22.86,17.25,34.66,62.5,25,33.05,13.59,32.75,12.58,29.8,9.83,,,,,,,,,-11.8,12.55,2.75,14.8524,Red,Green,Green,Red,Red,Amber,Red,11.95,-29.15,"Mixed,Photovoltaic,Onshore Wind,Other Generation",44557.2,66,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customers generation will be included in the South West Operational Tripping Scheme (the SWOTS) required by National Grid Electricity Transmission (NGET). The SWOTS will automatically constrain the Customers generation output to zero during N-3 outage conditions on the National Electricity Transmission System (NETS). ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customers generation will be included in the South West Operational Tripping Scheme (the SWOTS) required by National Grid Electricity Transmission (NGET). The SWOTS will automatically constrain the Customers generation output to zero during N-3 outage conditions on the National Electricity Transmission System (NETS). ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customers generation will be included in the South West Operational Tripping Scheme (the SWOTS) required by National Grid Electricity Transmission (NGET). The SWOTS will automatically constrain the Customers generation output to zero during N-3 outage conditions on the National Electricity Transmission System (NETS). ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customers generation will be included in the South West Operational Tripping Scheme (the SWOTS) required by National Grid Electricity Transmission (NGET). The SWOTS will automatically constrain the Customers generation output to zero during N-3 outage conditions on the National Electricity Transmission System (NETS)."
478438,94,Bath University 33,164210,Primary,51.3771,-2.3279,TBC,Melksham,BATH (DOLEMEADS) 33kV,University of Bath 33kV Dummy,,33,7.5,3.75,7.53,,,,,,,,,,,,,,,,,-0.03,6.26,,0,Red,Green,,Red,Green,Green,Green,41.69,55.16,,,,,
15065,94,Batheaston,160389,Primary,51.3975,-2.3385,TBC,Melksham,BATH (DOLEMEADS) 33kV,BATHEASTON 11kV,33,11,45.72,9.12,11.82,,,,,32.75,12.78,30.53,11.47,,,,,,,,,33.9,12.11,1.31,0.4376,Green,Green,Amber,Green,Green,Green,Green,41.69,55.16,"Mixed,Onshore Wind,Photovoltaic",875.2,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
315066,420020,Bayston Hill 33/11kv,840013,Primary,52.6764,-2.7615,0,Ironbridge & Shrewsbury 132kV,Shrewsbury 132 33,Bayston Hill 33 11,33,11,23,11.5,13.28,32.8,13.1,15.31,7.12,125,50,18.16,6.77,,,3.41,2.26,,,2.62,1.48,9.72,13.82,5.98,2.1684,Green,Green,Green,Green,Amber,Green,Amber,45.01,6.33,"Photovoltaic,Onshore Wind",6505.2,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
15144,91,Beaminster,250620,Primary,50.8117,-2.761,2.3241,Axminster,WOODCOTE 33kV,BEAMINSTER 11kV,33,11,5.95,9.12,5.04,,,,,32.75,13.1,8.43,3.38,,,,,,,,,0.91,9.1,9.72,1.4165,Amber,Green,Green,Amber,Red,Green,Red,62.59,-4.14,"Other Generation,Photovoltaic,Onshore Wind,Mixed",4249.5,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customers generation will be included in the South West Operational Tripping Scheme (the SWOTS) required by National Grid Electricity Transmission (NGET). The SWOTS will automatically constrain the Customers generation output to zero during N-3 outage conditions on the National Electricity Transmission System (NETS). ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customers generation will be included in the South West Operational Tripping Scheme (the SWOTS) required by National Grid Electricity Transmission (NGET). The SWOTS will automatically constrain the Customers generation output to zero during N-3 outage conditions on the National Electricity Transmission System (NETS). ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customers generation will be included in the South West Operational Tripping Scheme (the SWOTS) required by National Grid Electricity Transmission (NGET). The SWOTS will automatically constrain the Customers generation output to zero during N-3 outage conditions on the National Electricity Transmission System (NETS). ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customers generation will be included in the South West Operational Tripping Scheme (the SWOTS) required by National Grid Electricity Transmission (NGET). The SWOTS will automatically constrain the Customers generation output to zero during N-3 outage conditions on the National Electricity Transmission System (NETS)."
315057,314639,Bearstone 33/11kv,850002,Primary,52.9474,-2.4119,3,Cellarhead 132kV,Meaford 'C' 132 33,Bearstone 33 11,33,11,6.5,3.25,3.63,,,,,,,,,,,,,,,,,2.87,3.77,,0.3174,Green,Green,,Green,Green,Green,Green,40.07,61.77,"Onshore Wind,Photovoltaic",634.8,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
315099,314650,Beaumont Leys 33/11kv,920026,Primary,52.6695,-1.1544,0,Enderby 132kV,Leicester North,Beaumont Leys,33,11,36,18,22.26,,,,,62.5,25,34.11,11.61,,,,,,,4.21,2.92,13.74,21.88,13.39,2.8025,Green,Green,Green,Green,Green,Green,Green,31.71,75.22,"Hydro,Photovoltaic,Small CHP (>1MW, <5MW)",5605,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
15032,128239,Bedminster,110641,Primary,51.4418,-2.5963,1.981,Iron Acton,FEEDER ROAD 33kV J BAR,BEDMINSTER 11kV,33,11,47.64,9.12,19.56,,,,,32.75,13.1,29.42,11.84,,,,,,,,,28.08,14.26,1.26,0.605,Green,Green,Amber,Red,Green,Red,Green,-84.62,76.91,"Photovoltaic,Mixed",1210,80,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
314964,314613,Beeston 33/11kv,880012,Primary,52.9303,-1.2151,2.981,Ratcliffe 132kV,Nottingham,Beeston,33,11,28,14,14.44,,,,,32.8,13.12,25.89,9.04,,,,,,,2.16,1.51,13.56,17.93,4.08,0.3986,Green,Green,Green,Green,Green,Green,Green,154.43,84.19,Photovoltaic,797.2,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
314922,314698,Beevor Street 33 11kv S Stn,900009,Primary,53.2253,-0.5526,0,West Burton 132kV,Lincoln 33,Beevor Street,33,11,23,11.5,16.59,,,28.96,12.79,32.8,13.12,24.58,8.35,,,3.62,2.52,,,2.91,1.97,6.41,16.76,4.77,0.2183,Green,Green,Green,Green,Amber,Green,Amber,167.85,7.23,"Photovoltaic,Mini CHP (<1MW)",654.9,84,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customer's generation will be included in the SGT Active Network Management Scheme (ANM) .The SGT ANM will automatically curtail the output of the Customer's generation in order to control power flow in reverse direction through the Supergrid Transformers (SGTs) at this Grid Supply Point. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customer's generation will be included in the SGT Active Network Management Scheme (ANM) .The SGT ANM will automatically curtail the output of the Customer's generation in order to control power flow in reverse direction through the Supergrid Transformers (SGTs) at this Grid Supply Point."
315147,314662,Belper 33/11kv,890076,Primary,53.0155,-1.4767,0,Willington 132kV,Spondon,Belper,33,11,23,11.5,16.93,,,,,45.75,18.3,20.38,7.72,,,,,,,2.18,1.48,6.07,15.96,10.58,1.1189,Green,Green,Green,Green,Green,Green,Green,64.83,54.52,"Photovoltaic,Hydro,Other Generation",2237.8,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
