Network_Reference_ID,Parent_Network_Reference_ID,Substation_Name,Substation_Number,Asset_Type,Latitude,Longitude,Fault_Level_Headroom,Group,Bulk_Supply_Point_Name,Primary_Substation,Upstream_Voltage,Downstream_Voltage,Firm_Capacity_of_Substation_(MVA),Reverse_Power_Capability_(MVA),Measured_Peak_Demand_(MVA),Upstream_Equipment_Ratings_3Ph_Make_(kA),Upstream_Equipment_Ratings_3Ph_Break_(kA),Upstream_Short_Circuit_Currents_3Ph_Make_(kA),Upstream_Short_Circuit_Currents_3Ph_Break_(kA),Downstream_Equipment_Ratings_3Ph_Make_(kA),Downstream_Equipment_Ratings_3Ph_Break_(kA),Downstream_Short_Circuit_Currents_3Ph_Make_(kA),Downstream_Short_Circuit_Currents_3Ph_Break_(kA),Upstream_Equipment_Ratings_1Ph_Make_(kA),Upstream_Equipment_Ratings_1Ph_Break_(kA),Upstream_Short_Circuit_Currents_1Ph_Make_(kA),Upstream_Short_Circuit_Currents_1Ph_Break_(kA),Downstream_Equipment_Ratings_1Ph_Make_(kA),Downstream_Equipment_Ratings_1Ph_Break_(kA),Downstream_Short_Circuit_Currents_1Ph_Make_(kA),Downstream_Short_Circuit_Currents_1Ph_Break_(kA),Demand_Headroom_(MVA),Generation_Headroom_(MVA),Fault_Level_Headroom_(kA),Total_Inferred_Generation_(MVA),Demand_Headroom_RAG,Generation_Headroom_RAG,Fault_Level_Headroom_RAG,Aggregated_Demand_Headroom_RAG,Aggregated_Generation_Headroom_RAG,Upstream_Demand_Headroom_RAG,Upstream_Generation_Headroom_RAG,Upstream_Demand_Headroom,Upstream_Generation_Headroom,Generator_Types,Generation_Connected_(kVA),Generation_Offered_Not_Accepted_(kVA),Generation_Accepted_Not_Connected_(kVA),Statement_of_Works
315190,314674,Chaddesden 33 11kv S Stn,870044,Primary,52.925,-1.4409,0,Willington 132kV,Derby 33,Chaddesden,33,11,25,12.5,18.08,,,,,62.5,25,24.32,9.03,,,,,,,2.21,1.5,6.92,-62.64,15.97,80.0681,Green,Red,Green,Green,Red,Green,Red,59.56,-8.16,"Onshore Wind,Hydro,Photovoltaic,Large CHP (>=50mw)",160136.2,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
315340,314742,Chapel Brampton 33 11kv S Stn,940056,Primary,52.2902,-0.9273,2.734,Grendon 132kV,Kettering,Chapel Brampton,33,11,21.75,10.88,14.36,,,,,32.8,13.12,25.25,9.79,,,,,,,2.24,1.58,7.39,10.6,3.33,4.705,Green,Green,Green,Green,Green,Green,Green,37.91,70.7,"Other Generation,Photovoltaic,Landfill Gas, Sewage Gas, Biogas (not CHP),Biomass & Energy Crops (not CHP)",7448,200,1962,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
315217,314706,Chapel St Leonards 33 11kv S Stn,900015,Primary,53.2251,0.3159,3,Bicker Fen 132kV,Skegness,Chapel St. Leonards,33,11,12,6,9.89,,,,,50,20,15.92,6.34,,,,,,,2.71,1.91,2.11,8.25,13.66,0.7124,Amber,Green,Green,Amber,Red,Green,Red,60.98,-17.38,"Onshore Wind,Photovoltaic",2137.2,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customer's generation will be included in the SGT Active Network Management Scheme (ANM) .The SGT ANM will automatically curtail the output of the Customer's generation in order to control power flow in reverse direction through the Supergrid Transformers (SGTs) at this Grid Supply Point. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customer's generation will be included in the SGT Active Network Management Scheme (ANM) .The SGT ANM will automatically curtail the output of the Customer's generation in order to control power flow in reverse direction through the Supergrid Transformers (SGTs) at this Grid Supply Point."
15140,91,Chard,250360,Primary,50.8727,-2.9581,2.3241,Axminster,WOODCOTE 33kV,CHARD 11kV,33,11,22.86,9.12,14.05,,,,,32.75,13.1,22.02,8.35,,,,,,,,,8.81,3.84,4.75,9.3709,Green,Green,Green,Green,Red,Green,Red,62.59,-4.14,"Other Generation,Photovoltaic,Onshore Wind,Mini CHP (<1MW)",28112.7,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customers generation will be included in the South West Operational Tripping Scheme (the SWOTS) required by National Grid Electricity Transmission (NGET). The SWOTS will automatically constrain the Customers generation output to zero during N-3 outage conditions on the National Electricity Transmission System (NETS). ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customers generation will be included in the South West Operational Tripping Scheme (the SWOTS) required by National Grid Electricity Transmission (NGET). The SWOTS will automatically constrain the Customers generation output to zero during N-3 outage conditions on the National Electricity Transmission System (NETS). ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customers generation will be included in the South West Operational Tripping Scheme (the SWOTS) required by National Grid Electricity Transmission (NGET). The SWOTS will automatically constrain the Customers generation output to zero during N-3 outage conditions on the National Electricity Transmission System (NETS). ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customers generation will be included in the South West Operational Tripping Scheme (the SWOTS) required by National Grid Electricity Transmission (NGET). The SWOTS will automatically constrain the Customers generation output to zero during N-3 outage conditions on the National Electricity Transmission System (NETS)."
523455,314726,Chatterley Whitfield Stor 33kv,857183,Primary,53.0772,-2.1776,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
315292,314717,Cheadle 33/11kv,850024,Primary,52.9813,-2.0047,3,Cellarhead 132kV,Forsbrook 132 33,Cheadle 33 11,33,11,24,12,11.91,62.5,25,19.49,8.99,50,20,15.4,5.64,,,5.5,2.05,,,1.15,0.77,12.09,14.96,14.36,0.6171,Green,Green,Green,Green,Green,Green,Green,65.36,51.31,"Photovoltaic,Micro CHP (Domestic)",1234.2,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
315018,314618,Checkerhouse 11kv S Stn,890050,Primary,53.307,-0.9961,4.1,Staythorpe 132kV,Checkerhouse,Checkerhouse 11,33,11,9.5,4.75,3.74,78.75,31.5,30.67,11.58,32.8,13.12,13.57,5.02,,,3.36,1.29,,,1.63,1,5.76,4.81,8.1,1.3078,Green,Green,Green,Green,Red,Green,Red,41.85,-88.32,"Other Generation,Photovoltaic,Onshore Wind",3923.4,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customer's generation will be included in the SGT Active Network Management Scheme (ANM).The SGT ANM will automatically curtail the output of the Customer's generation in order to control power flow in reverse direction through the Supergrid Transformers (SGTs) at this Grid Supply Point ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customer's generation will be included in the SGT Active Network Management Scheme (ANM).The SGT ANM will automatically curtail the output of the Customer's generation in order to control power flow in reverse direction through the Supergrid Transformers (SGTs) at this Grid Supply Point ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customer's generation will be included in the SGT Active Network Management Scheme (ANM).The SGT ANM will automatically curtail the output of the Customer's generation in order to control power flow in reverse direction through the Supergrid Transformers (SGTs) at this Grid Supply Point"
314618,314542,Checkerhouse 33kv S Stn,890010,BSP,53.3071,-0.9957,4.1,Staythorpe 132kV,Checkerhouse,Checkerhouse,,33,78,39,36.15,,,,,78.75,31.5,31.12,11.69,,,,,,,3.36,1.29,41.85,-88.32,19.81,138.1602,Green,Red,Green,Green,Red,,,0,0,"Other Generation,Onshore Wind,Small CHP (>1MW, <5MW),To be confirmed,Micro CHP (Domestic),Mini CHP (<1MW),Landfill Gas, Sewage Gas, Biogas (not CHP),Photovoltaic,Biomass & Energy Crops (not CHP)",372480.6,240138,42000,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customer's generation will be included in the SGT Active Network Management Scheme (ANM).The SGT ANM will automatically curtail the output of the Customer's generation in order to control power flow in reverse direction through the Supergrid Transformers (SGTs) at this Grid Supply Point ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customer's generation will be included in the SGT Active Network Management Scheme (ANM).The SGT ANM will automatically curtail the output of the Customer's generation in order to control power flow in reverse direction through the Supergrid Transformers (SGTs) at this Grid Supply Point ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customer's generation will be included in the SGT Active Network Management Scheme (ANM).The SGT ANM will automatically curtail the output of the Customer's generation in order to control power flow in reverse direction through the Supergrid Transformers (SGTs) at this Grid Supply Point ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customer's generation will be included in the SGT Active Network Management Scheme (ANM).The SGT ANM will automatically curtail the output of the Customer's generation in order to control power flow in reverse direction through the Supergrid Transformers (SGTs) at this Grid Supply Point ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customer's generation will be included in the SGT Active Network Management Scheme (ANM).The SGT ANM will automatically curtail the output of the Customer's generation in order to control power flow in reverse direction through the Supergrid Transformers (SGTs) at this Grid Supply Point ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customer's generation will be included in the SGT Active Network Management Scheme (ANM).The SGT ANM will automatically curtail the output of the Customer's generation in order to control power flow in reverse direction through the Supergrid Transformers (SGTs) at this Grid Supply Point ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customer's generation will be included in the SGT Active Network Management Scheme (ANM).The SGT ANM will automatically curtail the output of the Customer's generation in order to control power flow in reverse direction through the Supergrid Transformers (SGTs) at this Grid Supply Point ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customer's generation will be included in the SGT Active Network Management Scheme (ANM).The SGT ANM will automatically curtail the output of the Customer's generation in order to control power flow in reverse direction through the Supergrid Transformers (SGTs) at this Grid Supply Point ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customer's generation will be included in the SGT Active Network Management Scheme (ANM).The SGT ANM will automatically curtail the output of the Customer's generation in order to control power flow in reverse direction through the Supergrid Transformers (SGTs) at this Grid Supply Point"
15094,85,Cheddar,181345,Primary,51.275,-2.7823,1.983,Bridgwater_Taunton,CHURCHILL 33kV,CHEDDAR 11kV,33,11,6.5,5,4.78,,,,,32.75,13.1,6.27,2.58,,,,,,,,,1.72,5.78,10.52,0.6542,Green,Green,Green,Green,Green,,,0,0,"Photovoltaic,Mixed",1962.6,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customers generation will be included in the South West Operational Tripping Scheme (the SWOTS) required by National Grid Electricity Transmission (NGET). The SWOTS will automatically constrain the Customers generation output to zero during N-3 outage conditions on the National Electricity Transmission System (NETS). ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customers generation will be included in the South West Operational Tripping Scheme (the SWOTS) required by National Grid Electricity Transmission (NGET). The SWOTS will automatically constrain the Customers generation output to zero during N-3 outage conditions on the National Electricity Transmission System (NETS)."
315287,314726,Cheddleton 33/11kv,850020,Primary,53.0713,-2.036,3,Cellarhead 132kV,Whitfield 132 33,Cheddleton 33 11,33,11,9.75,4.88,7.04,,,6.58,3.42,32.8,13.1,10.65,4.74,,,2.67,1.17,,,4.87,1.8,2.71,5.93,8.36,1.1853,Green,Green,Green,Green,Green,Green,Green,150.34,100.05,"Photovoltaic,Other Generation,Onshore Wind,Small CHP (>1MW, <5MW)",2370.6,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
315304,,Chelmsley Wood 132/11kv,670131,Primary,52.4796,-1.7366,1.43,Lea Marston 132kV,Chelmsley Wood 132 11 (GT1),Chelmsley Wood 132 11,132,11,39,19.5,23.3,100,40,42.8,15.74,50,20,17.34,5.89,100,40,45.43,20.17,,,1.38,0.97,15.7,26.48,14.11,0.5114,Green,Green,Green,Green,Green,,,0,0,Photovoltaic,1022.8,50,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
420055,314785,Cheltenham 132/66/11kv Reporting,670053,Primary,51.9096,-2.1205,4.291,Port Ham 132kV,Cheltenham 132 11 (GT1B),Cheltenham 132 11,132,11,65,32.5,37.85,,,21.19,8.73,62.5,25,21.48,7.6,,,18.07,8.09,,,2.15,0.97,27.15,42.13,17.4,1.2281,Green,Green,Green,Green,Green,Green,Green,30.03,4.78,"Mixed,Photovoltaic",3684.3,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- WPD has previously submitted a Statement of Works (SoW) request to National Grid Electricity Transmission (NGET) for other generation schemes at Port Ham GSP. This process has highlighted that thermal generation and/or storage will be prevented from connection until further works are completed.  The assessment of these further works may require WPD to make a new Project Progression application to NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- WPD has previously submitted a Statement of Works (SoW) request to National Grid Electricity Transmission (NGET) for other generation schemes at Port Ham GSP. This process has highlighted that thermal generation and/or storage will be prevented from connection until further works are completed.  The assessment of these further works may require WPD to make a new Project Progression application to NGET."
314785,314570,Cheltenham 132/66/11kv Reporting,670053,BSP,51.9096,-2.1205,4.291,Port Ham 132kV,Cheltenham 132 66,Cheltenham 132 66,,66,50,25,19.97,,,,,78.75,31.5,15.41,5.7,,,,,,,1.07,0.71,30.03,4.78,25.8,26.2092,Green,Green,Green,Green,Green,,,0,0,"To be confirmed,Photovoltaic,Mixed,Storage (Battery),Landfill Gas, Sewage Gas, Biogas (not CHP)",63627.6,0,15000,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- WPD has previously submitted a Statement of Works (SoW) request to National Grid Electricity Transmission (NGET) for other generation schemes at Port Ham GSP. This process has highlighted that thermal generation and/or storage will be prevented from connection until further works are completed.  The assessment of these further works may require WPD to make a new Project Progression application to NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- WPD has previously submitted a Statement of Works (SoW) request to National Grid Electricity Transmission (NGET) for other generation schemes at Port Ham GSP. This process has highlighted that thermal generation and/or storage will be prevented from connection until further works are completed.  The assessment of these further works may require WPD to make a new Project Progression application to NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- WPD has previously submitted a Statement of Works (SoW) request to National Grid Electricity Transmission (NGET) for other generation schemes at Port Ham GSP. This process has highlighted that thermal generation and/or storage will be prevented from connection until further works are completed.  The assessment of these further works may require WPD to make a new Project Progression application to NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- WPD has previously submitted a Statement of Works (SoW) request to National Grid Electricity Transmission (NGET) for other generation schemes at Port Ham GSP. This process has highlighted that thermal generation and/or storage will be prevented from connection until further works are completed.  The assessment of these further works may require WPD to make a new Project Progression application to NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- WPD has previously submitted a Statement of Works (SoW) request to National Grid Electricity Transmission (NGET) for other generation schemes at Port Ham GSP. This process has highlighted that thermal generation and/or storage will be prevented from connection until further works are completed.  The assessment of these further works may require WPD to make a new Project Progression application to NGET."
245464,245463,Chepstow,530099,Primary,51.6419,-2.6727,3.8703,Uskmouth 132kV,,Chepstow 11kV,33,11,17,8.5,10.13,62.5,25,7.86,4.03,50,20,19.27,8.34,,,,,,,,,6.87,0.36,11.66,10.6774,Green,Red,Green,Green,Red,Green,Red,29.91,-31.65,"Photovoltaic,Onshore Wind,Mixed",30532.2,0,1500,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- WPD has previously submitted a Statement of Works (SoW) request to National Grid Electricity Transmission (NGET) for other generation schemes in South Wales. This process has highlighted that thermal generation and/or storage will be prevented from connection until further works are completed.  The assessment of these further works will require WPD to make a new Modification Application to NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- WPD has previously submitted a Statement of Works (SoW) request to National Grid Electricity Transmission (NGET) for other generation schemes in South Wales. This process has highlighted that thermal generation and/or storage will be prevented from connection until further works are completed.  The assessment of these further works will require WPD to make a new Modification Application to NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- WPD has previously submitted a Statement of Works (SoW) request to National Grid Electricity Transmission (NGET) for other generation schemes in South Wales. This process has highlighted that thermal generation and/or storage will be prevented from connection until further works are completed.  The assessment of these further works will require WPD to make a new Modification Application to NGET."
314940,314635,Cherington 33/11kv,790010,Primary,51.675,-2.1465,0,Port Ham 132kV,Ryeford 132 33,Cherington 33 11,33,11,4.8,2.4,4.25,43.75,17.5,4.35,2.08,62.5,25,2.18,0.92,,,1.57,0.61,,,0.5,0.27,0.55,1.93,15.42,1.3439,Amber,Green,Green,Amber,Red,Green,Red,50.27,-3.3,"Photovoltaic,Mixed,Onshore Wind",2687.8,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
