Network_Reference_ID,Parent_Network_Reference_ID,Substation_Name,Substation_Number,Asset_Type,Latitude,Longitude,Fault_Level_Headroom,Group,Bulk_Supply_Point_Name,Primary_Substation,Upstream_Voltage,Downstream_Voltage,Firm_Capacity_of_Substation_(MVA),Reverse_Power_Capability_(MVA),Measured_Peak_Demand_(MVA),Upstream_Equipment_Ratings_3Ph_Make_(kA),Upstream_Equipment_Ratings_3Ph_Break_(kA),Upstream_Short_Circuit_Currents_3Ph_Make_(kA),Upstream_Short_Circuit_Currents_3Ph_Break_(kA),Downstream_Equipment_Ratings_3Ph_Make_(kA),Downstream_Equipment_Ratings_3Ph_Break_(kA),Downstream_Short_Circuit_Currents_3Ph_Make_(kA),Downstream_Short_Circuit_Currents_3Ph_Break_(kA),Upstream_Equipment_Ratings_1Ph_Make_(kA),Upstream_Equipment_Ratings_1Ph_Break_(kA),Upstream_Short_Circuit_Currents_1Ph_Make_(kA),Upstream_Short_Circuit_Currents_1Ph_Break_(kA),Downstream_Equipment_Ratings_1Ph_Make_(kA),Downstream_Equipment_Ratings_1Ph_Break_(kA),Downstream_Short_Circuit_Currents_1Ph_Make_(kA),Downstream_Short_Circuit_Currents_1Ph_Break_(kA),Demand_Headroom_(MVA),Generation_Headroom_(MVA),Fault_Level_Headroom_(kA),Total_Inferred_Generation_(MVA),Demand_Headroom_RAG,Generation_Headroom_RAG,Fault_Level_Headroom_RAG,Aggregated_Demand_Headroom_RAG,Aggregated_Generation_Headroom_RAG,Upstream_Demand_Headroom_RAG,Upstream_Generation_Headroom_RAG,Upstream_Demand_Headroom,Upstream_Generation_Headroom,Generator_Types,Generation_Connected_(kVA),Generation_Offered_Not_Accepted_(kVA),Generation_Accepted_Not_Connected_(kVA),Statement_of_Works
315358,314737,Earlstrees 33 11kv S Stn,920052,Primary,52.5109,-0.6969,2.734,Grendon 132kV,Corby,Earlstrees,33,11,19,9.5,14.44,,,,,53.75,21.5,26.2,9.04,,,,,,,2.84,2,4.56,5.22,12.46,9.1115,Green,Green,Green,Green,Green,,,0,0,"Biomass & Energy Crops (not CHP),Photovoltaic,To be confirmed",223,0,18000,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
252484,245415,East Aberthaw Primary,510059,Primary,51.397,-3.3883,3.5,Cardiff East & Aberthaw 132kV,,East Aberthaw 11kV,33,11,14,7,8.85,62.5,23.47,29.83,11.38,50,18.92,21.98,8.12,,,,,,,,,5.15,8.67,10.8,0.9858,Green,Green,Green,Green,Amber,Green,Amber,13.69,2.78,"Onshore Wind,Mixed,Biomass & Energy Crops (not CHP),Photovoltaic",2957.4,297,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- WPD has previously submitted a Statement of Works (SoW) request to National Grid Electricity Transmission (NGET) for other generation schemes in South Wales. This process has highlighted that thermal generation and/or storage will be prevented from connection until further works are completed.  The assessment of these further works will require WPD to make a new Modification Application to NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- WPD has previously submitted a Statement of Works (SoW) request to National Grid Electricity Transmission (NGET) for other generation schemes in South Wales. This process has highlighted that thermal generation and/or storage will be prevented from connection until further works are completed.  The assessment of these further works will require WPD to make a new Modification Application to NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- WPD has previously submitted a Statement of Works (SoW) request to National Grid Electricity Transmission (NGET) for other generation schemes in South Wales. This process has highlighted that thermal generation and/or storage will be prevented from connection until further works are completed.  The assessment of these further works will require WPD to make a new Modification Application to NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- WPD has previously submitted a Statement of Works (SoW) request to National Grid Electricity Transmission (NGET) for other generation schemes in South Wales. This process has highlighted that thermal generation and/or storage will be prevented from connection until further works are completed.  The assessment of these further works will require WPD to make a new Modification Application to NGET."
245415,245414,East Aberthaw Primary,510059,BSP,51.397,-3.3883,3.5,Cardiff East & Aberthaw 132kV,,East Aberthaw 33kV,132,33,45,22.5,31.31,78.75,30.12,31.3,12.05,62.5,23.47,29.83,11.38,78.75,29.09,32.18,13.41,,,,,13.69,2.78,12.09,28.6133,Green,Amber,Green,Green,Amber,,,0,0,"Biomass & Energy Crops (not CHP),Photovoltaic,To be confirmed,Mixed,Onshore Wind,Other Generation",85827.9,297,12,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- WPD has previously submitted a Statement of Works (SoW) request to National Grid Electricity Transmission (NGET) for other generation schemes in South Wales. This process has highlighted that thermal generation and/or storage will be prevented from connection until further works are completed.  The assessment of these further works will require WPD to make a new Modification Application to NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- WPD has previously submitted a Statement of Works (SoW) request to National Grid Electricity Transmission (NGET) for other generation schemes in South Wales. This process has highlighted that thermal generation and/or storage will be prevented from connection until further works are completed.  The assessment of these further works will require WPD to make a new Modification Application to NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- WPD has previously submitted a Statement of Works (SoW) request to National Grid Electricity Transmission (NGET) for other generation schemes in South Wales. This process has highlighted that thermal generation and/or storage will be prevented from connection until further works are completed.  The assessment of these further works will require WPD to make a new Modification Application to NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- WPD has previously submitted a Statement of Works (SoW) request to National Grid Electricity Transmission (NGET) for other generation schemes in South Wales. This process has highlighted that thermal generation and/or storage will be prevented from connection until further works are completed.  The assessment of these further works will require WPD to make a new Modification Application to NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- WPD has previously submitted a Statement of Works (SoW) request to National Grid Electricity Transmission (NGET) for other generation schemes in South Wales. This process has highlighted that thermal generation and/or storage will be prevented from connection until further works are completed.  The assessment of these further works will require WPD to make a new Modification Application to NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- WPD has previously submitted a Statement of Works (SoW) request to National Grid Electricity Transmission (NGET) for other generation schemes in South Wales. This process has highlighted that thermal generation and/or storage will be prevented from connection until further works are completed.  The assessment of these further works will require WPD to make a new Modification Application to NGET."
15098,87,East Brent,181425,Primary,51.2774,-2.9294,0.9,Seabank,WESTON 33kV,EAST BRENT 11kV,33,11,6.5,5,4.02,,,,,32.75,13.1,6.05,2.51,,,,,,,,,2.48,5.7,10.59,0.5052,Green,Green,Green,Green,Green,Green,Green,17.3,6.48,"Photovoltaic,Other Generation",1010.4,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
15195,59,East Budleigh,310040,Primary,50.6566,-3.328,0.421,Abham_Exeter _Landulph,EXMOUTH 33KV,EAST BUDLEIGH 11kV,33,11,7.62,6.25,2.66,62.5,25,8.76,4.59,32.75,13.1,7.19,3,,,,,,,,,4.96,6.62,10.11,0.183,Green,Green,Green,Green,Green,Green,Green,17.43,11.23,Photovoltaic,549,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customers generation will be included in the South West Operational Tripping Scheme (the SWOTS) required by National Grid Electricity Transmission (NGET). The SWOTS will automatically constrain the Customers generation output to zero during N-3 outage conditions on the National Electricity Transmission System (NETS)."
15133,135607,East Chinnock Primary,250290,Primary,50.9155,-2.7258,2.3241,Axminster,Yeovil 33 kV,EAST CHINNOCK 11kV,33,11,6.38,6.25,2.37,32.75,13.1,8.63,4.3,32.75,13.1,8.31,3.33,,,,,,,,,4.01,5.11,8.8,1.6024,Green,Green,Green,Amber,Green,Amber,Green,1.3,40.29,"Photovoltaic,Other Generation,Mini CHP (<1MW)",4807.2,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customers generation will be included in the South West Operational Tripping Scheme (the SWOTS) required by National Grid Electricity Transmission (NGET). The SWOTS will automatically constrain the Customers generation output to zero during N-3 outage conditions on the National Electricity Transmission System (NETS). ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customers generation will be included in the South West Operational Tripping Scheme (the SWOTS) required by National Grid Electricity Transmission (NGET). The SWOTS will automatically constrain the Customers generation output to zero during N-3 outage conditions on the National Electricity Transmission System (NETS). ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customers generation will be included in the South West Operational Tripping Scheme (the SWOTS) required by National Grid Electricity Transmission (NGET). The SWOTS will automatically constrain the Customers generation output to zero during N-3 outage conditions on the National Electricity Transmission System (NETS)."
15233,22,East Curry,350015,Primary,50.7124,-4.4216,2.7394,Alverdiscott_Indian Queens,PYWORTHY 33KV,EAST CURRY 11kV,33,11,6.5,5,3.34,,,,,32.75,13.1,11.27,4.2,,,,,,,,,3.16,-3.25,8.9,9.2535,Green,Red,Green,Green,Red,Green,Red,36,-72.07,"Landfill Gas, Sewage Gas, Biogas (not CHP),Onshore Wind,Other Generation,Photovoltaic,Mixed",27520.5,1500,240,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customers generation will be included in the South West Operational Tripping Scheme (the SWOTS) required by National Grid Electricity Transmission (NGET). The SWOTS will automatically constrain the Customers generation output to zero during N-3 outage conditions on the National Electricity Transmission System (NETS). ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customers generation will be included in the South West Operational Tripping Scheme (the SWOTS) required by National Grid Electricity Transmission (NGET). The SWOTS will automatically constrain the Customers generation output to zero during N-3 outage conditions on the National Electricity Transmission System (NETS). ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customers generation will be included in the South West Operational Tripping Scheme (the SWOTS) required by National Grid Electricity Transmission (NGET). The SWOTS will automatically constrain the Customers generation output to zero during N-3 outage conditions on the National Electricity Transmission System (NETS). ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customers generation will be included in the South West Operational Tripping Scheme (the SWOTS) required by National Grid Electricity Transmission (NGET). The SWOTS will automatically constrain the Customers generation output to zero during N-3 outage conditions on the National Electricity Transmission System (NETS). ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customers generation will be included in the South West Operational Tripping Scheme (the SWOTS) required by National Grid Electricity Transmission (NGET). The SWOTS will automatically constrain the Customers generation output to zero during N-3 outage conditions on the National Electricity Transmission System (NETS)."
314975,314623,East Leake 33 11kv S Stn,880023,Primary,52.8435,-1.1815,2.981,Ratcliffe 132kV,Willoughby,East Leake,33,11,23,11.5,12.1,,,,,32.8,13.12,12.48,5.12,,,,,,,1.08,0.75,10.9,15.04,8,0.586,Green,Green,Green,Green,Red,Green,Red,48.36,-2.64,"Photovoltaic,Mixed",1172,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
518750,314614,East Midlands Gateway Primary Substation 33/11kv,876000,Primary,52.8387,-1.3057,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
17,132,East Yelland Bsp,260465,BSP,51.0684,-4.1713,2.7394,Alverdiscott_Indian Queens,EAST YELLAND 33KV,EAST YELLAND 33kV,132,33,78,36.56,61.88,100,40,24.24,9.87,62.5,25,31.78,12.02,100,40,23.32,9.86,,,,,16.12,-22.64,12.98,78.2018,Green,Red,Green,Green,Red,,,0,0,"Mixed,Mini CHP (<1MW),Small CHP (>1MW, <5MW),Photovoltaic,Micro CHP (Domestic),To be confirmed,Hydro,Onshore Wind,Storage (Battery),Other Generation",158303.4,0,76302,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customers generation will be included in the South West Operational Tripping Scheme (the SWOTS) required by National Grid Electricity Transmission (NGET). The SWOTS will automatically constrain the Customers generation output to zero during N-3 outage conditions on the National Electricity Transmission System (NETS). ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customers generation will be included in the South West Operational Tripping Scheme (the SWOTS) required by National Grid Electricity Transmission (NGET). The SWOTS will automatically constrain the Customers generation output to zero during N-3 outage conditions on the National Electricity Transmission System (NETS). ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customers generation will be included in the South West Operational Tripping Scheme (the SWOTS) required by National Grid Electricity Transmission (NGET). The SWOTS will automatically constrain the Customers generation output to zero during N-3 outage conditions on the National Electricity Transmission System (NETS). ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customers generation will be included in the South West Operational Tripping Scheme (the SWOTS) required by National Grid Electricity Transmission (NGET). The SWOTS will automatically constrain the Customers generation output to zero during N-3 outage conditions on the National Electricity Transmission System (NETS). ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customers generation will be included in the South West Operational Tripping Scheme (the SWOTS) required by National Grid Electricity Transmission (NGET). The SWOTS will automatically constrain the Customers generation output to zero during N-3 outage conditions on the National Electricity Transmission System (NETS). ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customers generation will be included in the South West Operational Tripping Scheme (the SWOTS) required by National Grid Electricity Transmission (NGET). The SWOTS will automatically constrain the Customers generation output to zero during N-3 outage conditions on the National Electricity Transmission System (NETS). ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customers generation will be included in the South West Operational Tripping Scheme (the SWOTS) required by National Grid Electricity Transmission (NGET). The SWOTS will automatically constrain the Customers generation output to zero during N-3 outage conditions on the National Electricity Transmission System (NETS). ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customers generation will be included in the South West Operational Tripping Scheme (the SWOTS) required by National Grid Electricity Transmission (NGET). The SWOTS will automatically constrain the Customers generation output to zero during N-3 outage conditions on the National Electricity Transmission System (NETS). ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customers generation will be included in the South West Operational Tripping Scheme (the SWOTS) required by National Grid Electricity Transmission (NGET). The SWOTS will automatically constrain the Customers generation output to zero during N-3 outage conditions on the National Electricity Transmission System (NETS). ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customers generation will be included in the South West Operational Tripping Scheme (the SWOTS) required by National Grid Electricity Transmission (NGET). The SWOTS will automatically constrain the Customers generation output to zero during N-3 outage conditions on the National Electricity Transmission System (NETS)."
315054,314638,Easthope 33/11kv,840008,Primary,52.5522,-2.6367,0,Ironbridge & Shrewsbury 132kV,Ironbridge 132 33,Easthope 33 11,33,11,5,2.5,2.15,,,5.72,3.13,32.8,13.1,6.99,2.99,,,2.31,0.98,,,2.4,1.31,2.85,1.08,10.11,1.5681,Green,Green,Green,Green,Green,Green,Green,77.31,44.07,"Onshore Wind,Photovoltaic,Mixed,Other Generation",3056.2,0,80,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
315245,314689,Easton 33/11kv,910041,Primary,52.828,-0.6075,3,Bicker Fen 132kV,Grantham,Easton,33,11,12,6,7.68,,,,,50,20,10.39,3.85,,,,,,,1.36,0.96,4.32,6.71,16.15,1.5931,Green,Green,Green,Green,Red,Green,Red,28.47,-1.22,"Photovoltaic,Landfill Gas, Sewage Gas, Biogas (not CHP)",4779.3,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customer's generation will be included in the SGT Active Network Management Scheme (ANM) .The SGT ANM will automatically curtail the output of the Customer's generation in order to control power flow in reverse direction through the Supergrid Transformers (SGTs) at this Grid Supply Point. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customer's generation will be included in the SGT Active Network Management Scheme (ANM) .The SGT ANM will automatically curtail the output of the Customer's generation in order to control power flow in reverse direction through the Supergrid Transformers (SGTs) at this Grid Supply Point."
15097,251230,Easton-In-Gordano,181414,Primary,51.4713,-2.6921,0.9,Seabank,PORTISHEAD 33kV,EASTON IN GORDANO 11kV,33,11,7.7,6.25,3.73,,,,,32.75,13.1,7.34,2.91,,,,,,,,,3.97,6.26,10.19,0.8572,Green,Green,Green,Green,Red,Green,Red,30.24,-32.95,Photovoltaic,1714.4,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
15033,98,Eastville,110644,Primary,51.4685,-2.5506,1.981,Iron Acton,LOCKLEAZE 33kV J BAR,EASTVILLE 11kV,33,11,23,9.12,13.16,,,,,32.75,13.1,24.18,9.04,,,,,,,,,9.84,12.56,4.06,0.3836,Green,Green,Green,Red,Red,Red,Red,-37.27,0.98,"To be confirmed,Photovoltaic",767.2,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
253115,245390,Ebbw Vale Primary,550013,Primary,51.7658,-3.1967,4.22,Rassau 132kV,,Ebbw Vale Central 11kV,132,11,30,15,7.93,,,,,50,14.77,35.12,12.5,,,,,,,,,22.07,13.28,2.27,4.0987,Green,Green,Amber,Green,Red,Green,Red,29.69,-77.9,"Other Generation,Photovoltaic,Onshore Wind",4098.7,0,0,
245390,,Ebbw Vale Primary,550013,BSP,51.7658,-3.1967,4.22,Rassau 132kV,,Ebbw Vale 33kV,132,33,45,22.5,15.31,50,19.16,22.6,8.45,62.5,22.68,43.58,15.18,50,20,25.59,10.47,,,,,29.69,-77.9,7.5,104.498,Green,Red,Green,Green,Red,,,29.69,-77.9,"Other Generation,Photovoltaic,Onshore Wind",21796,2000,82702,
315130,314639,Eccleshall 33/11kv,850010,Primary,52.8527,-2.2551,3,Cellarhead 132kV,Meaford 'C' 132 33,Eccleshall 33 11,33,11,5,2.5,4.09,,,5.67,3.14,40,16,9.74,3.97,,,2.57,1.21,,,1.09,0.74,0.91,-0.01,12.03,3.2356,Amber,Red,Green,Amber,Red,Green,Green,40.07,61.77,"Onshore Wind,Photovoltaic,Landfill Gas, Sewage Gas, Biogas (not CHP)",6471.2,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
