Network_Reference_ID,Parent_Network_Reference_ID,Substation_Name,Substation_Number,Asset_Type,Latitude,Longitude,Fault_Level_Headroom,Group,Bulk_Supply_Point_Name,Primary_Substation,Upstream_Voltage,Downstream_Voltage,Firm_Capacity_of_Substation_(MVA),Reverse_Power_Capability_(MVA),Measured_Peak_Demand_(MVA),Upstream_Equipment_Ratings_3Ph_Make_(kA),Upstream_Equipment_Ratings_3Ph_Break_(kA),Upstream_Short_Circuit_Currents_3Ph_Make_(kA),Upstream_Short_Circuit_Currents_3Ph_Break_(kA),Downstream_Equipment_Ratings_3Ph_Make_(kA),Downstream_Equipment_Ratings_3Ph_Break_(kA),Downstream_Short_Circuit_Currents_3Ph_Make_(kA),Downstream_Short_Circuit_Currents_3Ph_Break_(kA),Upstream_Equipment_Ratings_1Ph_Make_(kA),Upstream_Equipment_Ratings_1Ph_Break_(kA),Upstream_Short_Circuit_Currents_1Ph_Make_(kA),Upstream_Short_Circuit_Currents_1Ph_Break_(kA),Downstream_Equipment_Ratings_1Ph_Make_(kA),Downstream_Equipment_Ratings_1Ph_Break_(kA),Downstream_Short_Circuit_Currents_1Ph_Make_(kA),Downstream_Short_Circuit_Currents_1Ph_Break_(kA),Demand_Headroom_(MVA),Generation_Headroom_(MVA),Fault_Level_Headroom_(kA),Total_Inferred_Generation_(MVA),Demand_Headroom_RAG,Generation_Headroom_RAG,Fault_Level_Headroom_RAG,Aggregated_Demand_Headroom_RAG,Aggregated_Generation_Headroom_RAG,Upstream_Demand_Headroom_RAG,Upstream_Generation_Headroom_RAG,Upstream_Demand_Headroom,Upstream_Generation_Headroom,Generator_Types,Generation_Connected_(kVA),Generation_Offered_Not_Accepted_(kVA),Generation_Accepted_Not_Connected_(kVA),Statement_of_Works
315332,314736,Welton 33 11kv S Stn,940048,Primary,52.305,-1.1295,4.119,Coventry 132kV,Daventry,Welton,33,11,14.5,7.25,5.67,,,11.57,5.66,33.4,13.12,18.99,7.08,,,4.4,1.75,,,2.7,1.9,8.83,5.2,6.04,3.5023,Green,Green,Green,Green,Amber,Green,Amber,65.97,4.06,"Other Generation,Landfill Gas, Sewage Gas, Biogas (not CHP),Onshore Wind,Photovoltaic",7004.6,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
245373,245374,Wern,560256,Primary,51.6337,-3.8276,4.545,Swansea North 132kV,,Wern  11kV,33,11,23,24,5.83,,,,,62.5,25,23.24,8.72,,,,,,,,,17.17,23.42,16.28,2.3272,Green,Green,Green,Green,Red,Green,Red,44.27,-11.92,"Other Generation,Photovoltaic",9308.8,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- WPD has previously submitted a Statement of Works (SoW) request to National Grid Electricity Transmission (NGET) for other generation schemes in South Wales. This process has highlighted that thermal generation and/or storage will be prevented from connection until further works are completed.  The assessment of these further works will require WPD to make a new Modification Application to NGET. ------- The Customers generation will be included in the SGT Active Network Management Scheme (ANM). The SGT ANM will automatically curtail the output of the Customers generation in order to control power flow in reverse direction through the Supergrid Transformers (SGTs) at this Grid Supply Point. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- WPD has previously submitted a Statement of Works (SoW) request to National Grid Electricity Transmission (NGET) for other generation schemes in South Wales. This process has highlighted that thermal generation and/or storage will be prevented from connection until further works are completed.  The assessment of these further works will require WPD to make a new Modification Application to NGET. ------- The Customers generation will be included in the SGT Active Network Management Scheme (ANM). The SGT ANM will automatically curtail the output of the Customers generation in order to control power flow in reverse direction through the Supergrid Transformers (SGTs) at this Grid Supply Point."
315158,314665,Wessington 33 11kv S Stn,890087,Primary,53.1179,-1.4324,4,Chesterfield 132kV,Alfreton,Wessington,33,11,6,3,4.73,,,,,32.8,13.12,14.43,5.33,,,,,,,1.51,0.75,1.27,3.99,7.79,0.4332,Green,Green,Green,Green,Red,Green,Red,18.66,-45.84,"Mini CHP (<1MW),Photovoltaic",866.4,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
314980,314613,West Bridgford 33 11kv S Stn,880028,Primary,52.925,-1.1398,2.981,Ratcliffe 132kV,Nottingham,West Bridgford,33,11,30.5,15.25,23.07,,,,,32.8,13.12,28.22,9.75,,,,,,,2.17,1.52,7.43,20.36,3.37,1.5612,Green,Green,Green,Green,Green,Green,Green,154.43,84.19,"Mixed,Photovoltaic,Other Generation,Onshore Wind",3122.4,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
245361,245363,West Cross,520258,Primary,51.588,-4.0017,4.545,Swansea North 132kV,,West Cross 11kV,33,11,17.6,8.8,9.63,,,,,50,20,19.47,7.67,,,,,,,,,7.97,11.43,12.33,0.4543,Green,Green,Green,Green,Green,Green,Green,37.55,52.04,Photovoltaic,1797.2,0,20,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- WPD has previously submitted a Statement of Works (SoW) request to National Grid Electricity Transmission (NGET) for other generation schemes in South Wales. This process has highlighted that thermal generation and/or storage will be prevented from connection until further works are completed.  The assessment of these further works will require WPD to make a new Modification Application to NGET. ------- The Customers generation will be included in the SGT Active Network Management Scheme (ANM). The SGT ANM will automatically curtail the output of the Customers generation in order to control power flow in reverse direction through the Supergrid Transformers (SGTs) at this Grid Supply Point."
315250,314695,West Deeping 33 11kv S Stn,910046,Primary,52.6716,-0.356,0,Walpole 132kV,Bourne,West Deeping,33,11,6.5,3.25,4.29,,,,,32.8,13.12,16.09,6.36,,,,,,,2.61,1.44,2.21,3.87,6.76,0.4157,Green,Green,Green,Green,Green,Green,Green,22.84,48.66,"Photovoltaic,Onshore Wind,To be confirmed",831.4,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
315335,314736,West Haddon 33 11kv S Stn,940051,Primary,52.3547,-1.0455,4.119,Coventry 132kV,Daventry,West Haddon,33,11,9.75,4.88,6.06,62.5,25,7.32,3.6,33.4,13.12,17.5,6.57,,,2.67,1.12,,,2.73,1.92,3.69,2.21,6.55,4.6038,Green,Green,Green,Green,Amber,Green,Amber,65.97,4.06,"Landfill Gas, Sewage Gas, Biogas (not CHP),Other Generation,Onshore Wind,Photovoltaic,Mixed",9191.6,72,16,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
315241,314702,Westborough 33 11kv S Stn,910037,Primary,52.9954,-0.7385,4.1,Staythorpe 132kV,Hawton,Westborough,33,11,9.5,4.75,4.77,,,,,50,20,9.06,3.56,,,,,,,1.56,0.95,4.73,5.54,16.44,0.8937,Green,Green,Green,Green,Red,Green,Red,26.1,-11.01,"Photovoltaic,Hydro,Onshore Wind",2681.1,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customer's generation will be included in the SGT Active Network Management Scheme (ANM).The SGT ANM will automatically curtail the output of the Customer's generation in order to control power flow in reverse direction through the Supergrid Transformers (SGTs) at this Grid Supply Point ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customer's generation will be included in the SGT Active Network Management Scheme (ANM).The SGT ANM will automatically curtail the output of the Customer's generation in order to control power flow in reverse direction through the Supergrid Transformers (SGTs) at this Grid Supply Point ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customer's generation will be included in the SGT Active Network Management Scheme (ANM).The SGT ANM will automatically curtail the output of the Customer's generation in order to control power flow in reverse direction through the Supergrid Transformers (SGTs) at this Grid Supply Point"
302704,278280,Western Approach,114434,Primary,51.5488,-2.6503,1.981,Iron Acton,SEABANK 33KV,WESTERN APPROACH 11kV BAR,33,11,14,9.12,8.65,,,,,62.5,25,22.03,8.38,,,,,,,,,5.35,7.66,16.62,3.9315,Green,Green,Green,Green,Red,Green,Red,66.41,-14.45,"Small CHP (>1MW, <5MW),Photovoltaic,Onshore Wind,Mixed",7863,18198,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
245337,245356,Westfa,520259,Primary,51.7002,-4.1289,4.545,Swansea North 132kV,,Westfa 11kV,33,11,23,24,10.05,62.5,25,21.35,9.16,50,20,30.08,11.24,,,,,,,,,12.95,16.61,8.76,10.4027,Green,Green,Green,Green,Green,Green,Green,38.23,18.71,"Other Generation,Photovoltaic",41610.8,120,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- WPD has previously submitted a Statement of Works (SoW) request to National Grid Electricity Transmission (NGET) for other generation schemes in South Wales. This process has highlighted that thermal generation and/or storage will be prevented from connection until further works are completed.  The assessment of these further works will require WPD to make a new Modification Application to NGET. ------- The Customers generation will be included in the SGT Active Network Management Scheme (ANM). The SGT ANM will automatically curtail the output of the Customers generation in order to control power flow in reverse direction through the Supergrid Transformers (SGTs) at this Grid Supply Point. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- WPD has previously submitted a Statement of Works (SoW) request to National Grid Electricity Transmission (NGET) for other generation schemes in South Wales. This process has highlighted that thermal generation and/or storage will be prevented from connection until further works are completed.  The assessment of these further works will require WPD to make a new Modification Application to NGET. ------- The Customers generation will be included in the SGT Active Network Management Scheme (ANM). The SGT ANM will automatically curtail the output of the Customers generation in order to control power flow in reverse direction through the Supergrid Transformers (SGTs) at this Grid Supply Point."
315162,314617,Westhorpe 33 11kv S Stn,890091,Primary,53.3089,-1.3165,4,Chesterfield 132kV,Staveley,Westhorpe,33,11,13,6.5,10.52,,,,,32.8,13.12,23.95,9.14,,,,,,,2.56,1.47,2.48,8.52,3.98,0.6316,Amber,Green,Green,Amber,Green,Green,Green,38.38,18.3,Photovoltaic,1263.2,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
87,136677,Weston Bsp 132kv,182372,BSP,51.3455,-2.9559,0.9,Seabank,WESTON 33kV,WESTON 33kV,132,33,75.45,36.56,58.15,100,40,16.38,6.75,32.75,13.1,27.64,10.18,100,40,16.75,7.01,,,,,17.3,6.48,2.92,47.9681,Green,Green,Green,Green,Green,,,0,0,"Mixed,Photovoltaic,Landfill Gas, Sewage Gas, Biogas (not CHP),Onshore Wind,Other Generation,Hydro,Storage (Battery)",45936.2,112000,50000,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
15096,87,Weston Central,181360,Primary,51.346,-2.9782,0.9,Seabank,WESTON 33kV,WESTON CENTRAL 11kV,33,11,23,9.12,11.2,,,,,62.5,22.37,20.59,7.5,,,,,,,,,11.8,12.21,14.87,0.1455,Green,Green,Green,Green,Green,Green,Green,17.3,6.48,"Onshore Wind,Photovoltaic",291,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
15084,87,Weston Locking Rd,180092,Primary,51.3465,-2.9559,0.9,Seabank,WESTON 33kV,WESTON LOCKING ROAD 11kV,33,11,42.36,17.25,15.27,32.75,13.1,27.64,10.18,62.5,22.86,31.61,11.42,,,,,,,,,27.09,19.58,2.92,2.0029,Green,Green,Green,Green,Green,Green,Green,17.3,6.48,"Photovoltaic,Mixed,Landfill Gas, Sewage Gas, Biogas (not CHP)",4005.8,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
252,31,Weston Mill,330012,Primary,50.4026,-4.1711,0.9,Abham_Exeter _Landulph,MILEHOUSE 33KV,WESTON MILL 11kV,33,11,18.2,14,8.39,,,,,32.75,13.1,23.06,8.9,,,,,,,,,9.81,13.03,4.2,3.4832,Green,Green,Green,Green,Green,Green,Green,74.54,97.42,Photovoltaic,10449.6,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customers generation will be included in the South West Operational Tripping Scheme (the SWOTS) required by National Grid Electricity Transmission (NGET). The SWOTS will automatically constrain the Customers generation output to zero during N-3 outage conditions on the National Electricity Transmission System (NETS)."
15089,251230,Weston-In-Gordano,180820,Primary,51.4639,-2.7961,0.9,Seabank,PORTISHEAD 33kV,WESTON IN GORDANO 11kV,33,11,6.5,5,4.39,32.75,13.1,11.24,5.52,32.75,13.1,6.8,2.74,,,,,,,,,2.11,5.8,7.58,0.517,Green,Green,Green,Green,Red,Green,Red,30.24,-32.95,Photovoltaic,1034,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
302639,85,Westwick,182982,Primary,51.3504,-2.8958,1.983,Bridgwater_Taunton,CHURCHILL 33kV,WEST WICK 11kV BAR,33,11,14,9.12,3.84,,,,,62.5,25,18.38,7.26,,,,,,,,,10.16,2.55,17.74,7.5976,Green,Green,Green,Green,Green,,,0,0,Photovoltaic,22792.8,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- The Customers generation will be included in the South West Operational Tripping Scheme (the SWOTS) required by National Grid Electricity Transmission (NGET). The SWOTS will automatically constrain the Customers generation output to zero during N-3 outage conditions on the National Electricity Transmission System (NETS)."
314996,314666,Westwood 33 11kv S Stn,890028,Primary,53.0565,-1.315,0,Willington 132kV,Heanor,Westwood,33,11,14.5,7.25,11.05,,,,,32.8,13.12,26,9.26,,,,,,,2.86,1.96,3.45,9.51,3.86,0.8048,Green,Green,Green,Green,Green,Green,Green,43.29,46.12,"Photovoltaic,To be confirmed,Onshore Wind",1609.6,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
315234,,Whaplode Drove 33 11kv S Stn,910030,Primary,52.698,-0.052,0,Walpole 132kV,Spalding & South Holland,Whaplode Drove,33,11,5.84,2.92,2.82,,,,,50,20,6.74,2.52,,,,,,,1.79,0.91,3.02,3.3,17.48,0.5443,Green,Green,Green,Green,Green,,,74.64,26.3,"Other Generation,Onshore Wind,Photovoltaic",1088.6,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET. ------- In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
15069,119,Whatley Quarry,160739,Primary,51.2291,-2.3882,0.9,Seabank,RADSTOCK 33kV,WHATLEY QUARRY 11kV,33,11,7,7,7.81,,,,,32.75,13.1,15.71,6.18,,,,,,,,,-0.81,2.34,6.92,7,Red,Green,Green,Red,Green,,,0,0,Other Generation,14000,0,0,"In order to allow WPD to contain voltage within acceptable limits at the National Electricity Transmission System (NETS) / Distribution System interface, the Customer must ensure that the generators (>=1MW) have the capability to operate between 0.95 leading and 0.95 lagging power factor. Customers will be advised of the target Power Factor within this range. ------- National Grid Electricity Transmission (NGET) has instructed that WPD shall maintain a facility such that under emergency conditions on the National Electricity Transmission System (NETS), WPD shall have the ability to de-energise embedded generation (>=1MW) upon instruction from NGET."
